Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.97
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.97
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.47
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330824,Beaumont Street 111,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.97
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330824,Beaumont Street 111,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,33.87
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.05
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,23.38
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.98
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.84
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.43
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.52
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.56
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,36.41
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.69
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.67
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.7
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.46
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
330824,Beaumont Street 111,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.36
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.72
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.5
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.7
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.6
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.97
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330824,Beaumont Street 111,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.51
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.52
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330824,Beaumont Street 111,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.47
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.54
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,30.12
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330824,Beaumont Street 111,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.84
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.2
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,32.96
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.9
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,140.0
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
330824,Beaumont Street 111,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.7
