Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.48
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.97
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,33.63
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.12
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,42.02
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.3
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,174.2
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.65
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,35.03
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.3
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.11
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
330824,Beaumont Street 111,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.47
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,38.15
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.35
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,26.71
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.94
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330824,Beaumont Street 111,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,44.45
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.77
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
330824,Beaumont Street 111,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.38
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,41.39
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.45
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.57
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.64
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.95
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330824,Beaumont Street 111,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.53
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.04
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.42
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.1
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.46
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
330824,Beaumont Street 111,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.01
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.93
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.32
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.21
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
330824,Beaumont Street 111,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.13
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.52
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.47
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.79
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
330824,Beaumont Street 111,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.78
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,21.03
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,37.38
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.59
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.92
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
330824,Beaumont Street 111,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,17.03
