Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,3.48
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,37.87
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,36.87
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.71
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.6
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.11
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330824,Beaumont Street 111,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.39
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,45.02
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,40.4
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.07
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,189.7
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,166.0
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.17
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.58
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
330824,Beaumont Street 111,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,22.56
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,33.82
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,35.53
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.9
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,145.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.96
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.29
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
330824,Beaumont Street 111,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,41.58
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,38.46
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.88
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.83
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.3
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
330824,Beaumont Street 111,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,17.87
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.52
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,38.15
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.13
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.81
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.5
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.08
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
330824,Beaumont Street 111,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.48
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.42
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.79
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,33.23
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.94
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.0
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,121.4
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.63
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
330824,Beaumont Street 111,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,19.22
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.49
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.37
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,28.66
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
330824,Beaumont Street 111,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.99
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.16
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.93
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
330824,Beaumont Street 111,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.36
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,34.32
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.99
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.2
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
330824,Beaumont Street 111,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.6
