Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.63
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.42
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.71
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.89
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
330824,Beaumont Street 111,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.97
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.62
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.03
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.74
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.2
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.48
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.51
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.78
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.93
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.85
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.87
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
330824,Beaumont Street 111,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.21
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.27
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.81
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.64
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,34.79
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.48
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.5
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
330824,Beaumont Street 111,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.37
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.03
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
330824,Beaumont Street 111,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.9
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.4
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.23
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.54
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.3
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.52
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.99
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
330824,Beaumont Street 111,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,4.09
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.32
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.84
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.14
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
330824,Beaumont Street 111,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,3.32
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.75
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.75
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.26
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.07
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.93
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,21.56
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.7
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.84
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.77
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.5
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.53
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
330824,Beaumont Street 111,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,19.82
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.9
