Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.78
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.99
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.36
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.47
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.97
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330824,Beaumont Street 111,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.53
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.42
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.36
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330824,Beaumont Street 111,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.46
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.1
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.91
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330824,Beaumont Street 111,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.52
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
330824,Beaumont Street 111,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.37
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.94
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.29
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,168.8
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
330824,Beaumont Street 111,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.89
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330824,Beaumont Street 111,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.57
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.19
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.58
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.62
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330824,Beaumont Street 111,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.92
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.86
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.73
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
330824,Beaumont Street 111,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.17
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
