Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.89
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.08
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.01
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.48
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
330824,Beaumont Street 111,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.08
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.12
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.51
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.92
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330824,Beaumont Street 111,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.39
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.93
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.84
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.59
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.79
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.52
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
330824,Beaumont Street 111,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,18.2
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,38.97
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.87
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.35
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,161.4
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.35
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
330824,Beaumont Street 111,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.81
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.66
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.84
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.59
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
330824,Beaumont Street 111,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.4
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.46
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.07
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
330824,Beaumont Street 111,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.21
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.57
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.09
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.22
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.9
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.96
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
