Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,33.56
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,30.56
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.37
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
330824,Beaumont Street 111,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.28
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.66
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
330824,Beaumont Street 111,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,24.95
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.19
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.06
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.41
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.27
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
330824,Beaumont Street 111,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.74
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.71
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.35
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.17
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.89
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.1
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330824,Beaumont Street 111,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.23
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.04
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.86
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
330824,Beaumont Street 111,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.59
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.15
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.04
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.26
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
330824,Beaumont Street 111,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.58
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,31.28
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.36
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.48
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.52
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,37.19
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.1
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.7
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.5
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.97
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
330824,Beaumont Street 111,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
