Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.01
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.13
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.8
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.54
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.89
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.99
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.49
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.5
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
330824,Beaumont Street 111,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.42
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.19
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.52
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.07
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.15
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
330824,Beaumont Street 111,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.66
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.23
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.87
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
330824,Beaumont Street 111,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.85
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.29
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.99
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.3
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330824,Beaumont Street 111,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,17.64
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.42
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.7
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
330824,Beaumont Street 111,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.59
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.9
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.5
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.81
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.59
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.5
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330824,Beaumont Street 111,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
