Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.1
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.89
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.01
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.29
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.64
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.95
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
330824,Beaumont Street 111,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.54
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.08
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.78
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
330824,Beaumont Street 111,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.74
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.11
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.5
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.92
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.17
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
330824,Beaumont Street 111,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.52
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.24
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.29
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.16
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
330824,Beaumont Street 111,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.21
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.05
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.63
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.93
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330824,Beaumont Street 111,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.01
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.87
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.61
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.72
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.56
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.06
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.87
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.65
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
330824,Beaumont Street 111,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.71
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.78
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.08
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
330824,Beaumont Street 111,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
