Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.4
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.54
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.3
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.96
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.54
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330824,Beaumont Street 111,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.17
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.44
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.27
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.78
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
330824,Beaumont Street 111,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.91
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.44
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.58
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.67
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
330824,Beaumont Street 111,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.59
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.32
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.79
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.36
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
330824,Beaumont Street 111,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.08
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,32.48
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
330824,Beaumont Street 111,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.5
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,29.06
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330824,Beaumont Street 111,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.34
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.4
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.62
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
330824,Beaumont Street 111,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.92
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.67
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.2
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.67
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,18.91
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
