Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.78
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.89
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,30.23
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,125.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
330824,Beaumont Street 111,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.5
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.97
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.75
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,33.62
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.22
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.45
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330824,Beaumont Street 111,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,22.99
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.9
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.61
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.6
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,61.86
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
330824,Beaumont Street 111,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.97
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.99
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.08
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.19
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.38
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330824,Beaumont Street 111,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.23
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.32
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.95
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.49
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
