Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.41
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.48
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.43
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.48
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.53
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.73
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.21
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.97
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.83
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.49
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.54
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.64
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330824,Beaumont Street 111,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,12.58
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.03
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.98
