Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.07
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.5
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.59
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.24
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.21
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.58
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.37
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.86
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.41
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
