Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.84
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.48
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330824,Beaumont Street 111,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,20.31
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.92
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.32
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.49
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.23
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.32
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.14
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.51
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.43
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.88
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.44
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.95
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.1
