Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,17.49
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.74
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.99
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.76
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.22
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.24
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.37
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.78
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.2
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.7
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.43
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.67
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.66
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,24.71
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.05
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
