Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330824,Beaumont Street 111,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.13
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.44
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.87
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330824,Beaumont Street 111,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.49
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.97
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.01
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.83
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.86
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.74
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330824,Beaumont Street 111,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.45
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.57
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.11
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.43
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.39
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.49
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.3
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.79
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.39
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.46
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330824,Beaumont Street 111,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.24
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
