Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.02
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.2
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.91
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330824,Beaumont Street 111,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.43
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.5
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330824,Beaumont Street 111,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.81
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.44
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.44
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.39
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330824,Beaumont Street 111,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.54
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.36
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.14
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330824,Beaumont Street 111,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.69
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.31
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.51
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.55
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
330824,Beaumont Street 111,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.95
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,26.41
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330824,Beaumont Street 111,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.58
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.1
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
