Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.73
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
330824,Beaumont Street 111,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.39
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.73
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.86
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
330824,Beaumont Street 111,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,35.74
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.3
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330824,Beaumont Street 111,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.28
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.24
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.56
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330824,Beaumont Street 111,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.89
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.06
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.9
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
330824,Beaumont Street 111,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.54
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.66
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.25
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,15.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
330824,Beaumont Street 111,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.58
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.27
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.04
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.29
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,24.83
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.95
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
330824,Beaumont Street 111,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.79
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.31
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.12
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.87
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.87
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.35
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,26.73
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.01
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.74
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
330824,Beaumont Street 111,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,22.62
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.92
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.64
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,25.8
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
