Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
330824,Beaumont Street 111,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.07
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.16
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,24.9
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.2
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.9
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.23
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
330824,Beaumont Street 111,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,36.02
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.46
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,23.53
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.4
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,15.4
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.31
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330824,Beaumont Street 111,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.78
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.92
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.62
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.17
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.02
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330824,Beaumont Street 111,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.43
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.38
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.51
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.73
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330824,Beaumont Street 111,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.42
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,37.16
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.0
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.65
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.73
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.66
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330824,Beaumont Street 111,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.3
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,39.76
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.15
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,29.53
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,164.3
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,15.3
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.25
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.59
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.51
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.36
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,38.69
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.27
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,30.06
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,160.7
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.91
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.04
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,43.32
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.73
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,29.06
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,179.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,15.2
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.3
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330824,Beaumont Street 111,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,49.94
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.88
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,28.85
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,206.4
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
