Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.76
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.76
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
330824,Beaumont Street 111,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.21
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,47.65
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.33
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,31.54
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,197.3
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,15.1
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.26
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.18
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
330824,Beaumont Street 111,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,47.38
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,40.08
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.8
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
330824,Beaumont Street 111,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,23.06
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,43.35
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.76
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,40.2
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,180.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.07
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.15
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.4
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
330824,Beaumont Street 111,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.73
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,24.86
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.46
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,52.05
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.05
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,43.11
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,218.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.4
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,179.3
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.72
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.71
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
330824,Beaumont Street 111,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,20.95
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,56.84
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.69
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.77
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,234.5
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.74
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
330824,Beaumont Street 111,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.9
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,39.4
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,164.1
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.61
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330824,Beaumont Street 111,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.02
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.48
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330824,Beaumont Street 111,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,40.77
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.14
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.12
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,169.0
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.01
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
330824,Beaumont Street 111,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.84
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,27.39
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,157.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,14.8
