Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.22
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.97
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.5
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
330824,Beaumont Street 111,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.79
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.58
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.3
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.78
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.38
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.4
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330824,Beaumont Street 111,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.43
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.71
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.51
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.34
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.82
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.02
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330824,Beaumont Street 111,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.64
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330824,Beaumont Street 111,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.21
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.41
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
