Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.55
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.01
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.66
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.8
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
330824,Beaumont Street 111,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.55
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
330824,Beaumont Street 111,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.51
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.31
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
330824,Beaumont Street 111,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.17
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.59
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.8
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.72
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.82
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330824,Beaumont Street 111,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.45
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330824,Beaumont Street 111,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.47
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.18
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.51
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.44
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.52
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.73
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.03
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
330824,Beaumont Street 111,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,31.97
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
