Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.96
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.5
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
330824,Beaumont Street 111,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.28
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.22
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,33.46
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.24
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
330824,Beaumont Street 111,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.67
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.57
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.6
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.96
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.74
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.68
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
330824,Beaumont Street 111,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.6
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.09
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.54
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.65
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
330824,Beaumont Street 111,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.55
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.98
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.46
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
330824,Beaumont Street 111,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.2
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.43
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.83
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.03
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.87
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
330824,Beaumont Street 111,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.09
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.26
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.02
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.74
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.19
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330824,Beaumont Street 111,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,18.77
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.66
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.86
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
