Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.19
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
330824,Beaumont Street 111,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.83
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.36
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.47
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
330824,Beaumont Street 111,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.19
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.14
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
330824,Beaumont Street 111,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.48
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.55
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.52
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.6
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330824,Beaumont Street 111,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.64
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.23
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.05
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.07
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.19
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.5
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.62
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.49
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.76
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
