Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.12
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.33
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.96
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330824,Beaumont Street 111,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.23
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.05
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.16
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.5
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.42
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330824,Beaumont Street 111,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.71
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.69
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,75.7
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.8
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.84
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.45
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.17
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.1
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,18.04
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.48
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.6
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.97
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,36.88
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.1
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.5
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.2
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
330824,Beaumont Street 111,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,21.24
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,35.86
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.11
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.4
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.62
