Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
330824,Beaumont Street 111,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.59
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.16
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.3
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.14
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.63
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.5
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330824,Beaumont Street 111,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.61
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.9
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330824,Beaumont Street 111,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.3
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.17
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.57
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.81
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.49
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.79
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.28
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,52.85
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
