Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330824,Beaumont Street 111,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.26
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.8
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.65
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.49
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.67
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.66
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330824,Beaumont Street 111,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.34
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.95
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330824,Beaumont Street 111,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.51
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.55
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.92
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330824,Beaumont Street 111,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.84
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.79
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.39
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
