Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.29
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.31
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.87
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.04
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
