Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.65
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.06
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.96
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.44
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.43
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.32
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.64
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330824,Beaumont Street 111,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.55
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
