Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.59
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.42
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.52
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.5
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.92
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.97
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330824,Beaumont Street 111,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.23
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.96
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.96
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.05
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.73
