Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.74
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.05
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.54
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.92
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.99
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.52
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.44
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330824,Beaumont Street 111,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.27
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.47
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.56
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.33
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.91
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.13
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.18
