Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.91
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.91
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.33
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.96
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.17
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.42
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.83
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.31
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.08
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.24
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330824,Beaumont Street 111,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.53
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.3
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.14
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.51
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.28
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.89
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.8
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.49
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.7
