Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.99
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.03
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.61
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.23
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.12
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.3
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330824,Beaumont Street 111,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.74
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.13
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.11
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.16
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.51
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.75
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.35
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.87
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.01
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.71
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.54
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.81
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.32
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.72
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330824,Beaumont Street 111,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.58
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.36
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.17
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.72
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.6
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.46
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.9
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.7
