Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.9
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.25
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.44
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.2
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.47
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.52
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.29
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,139.7
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.32
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.76
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.7
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.19
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
330824,Beaumont Street 111,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,18.15
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,38.71
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.1
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.87
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.47
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
330824,Beaumont Street 111,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.65
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,38.5
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.87
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,23.81
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,160.9
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
330824,Beaumont Street 111,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,37.36
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.25
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.57
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.92
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.22
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.3
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
330824,Beaumont Street 111,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.36
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,22.85
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.28
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,48.9
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.4
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.27
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.93
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
330824,Beaumont Street 111,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.86
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,21.12
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,39.62
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,30.69
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.12
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,164.4
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.64
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.12
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
330824,Beaumont Street 111,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.55
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,41.11
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,30.6
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,34.32
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,170.9
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.86
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.48
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
330824,Beaumont Street 111,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,21.98
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,90.9
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
