Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,36.47
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.32
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,31.07
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,132.3
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.13
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.44
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
330824,Beaumont Street 111,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,40.51
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.66
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.56
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.77
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
330824,Beaumont Street 111,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,22.45
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,16.63
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,43.25
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.94
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.29
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.8
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.62
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.25
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.71
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
330824,Beaumont Street 111,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,26.53
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.82
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.12
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,31.42
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,31.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.46
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.95
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.29
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
330824,Beaumont Street 111,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,17.31
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.01
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,30.91
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.72
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
330824,Beaumont Street 111,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.47
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.63
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,25.95
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.95
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330824,Beaumont Street 111,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.14
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.73
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.58
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.42
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.29
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.2
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.96
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
330824,Beaumont Street 111,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.51
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.84
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.78
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,37.33
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.71
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.28
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
330824,Beaumont Street 111,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,19.42
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.96
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.28
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.12
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.16
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,28.85
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.66
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.48
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.83
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
330824,Beaumont Street 111,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.77
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,20.36
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,18.82
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
