Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.82
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.85
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.4
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.5
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.27
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.88
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.44
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
330824,Beaumont Street 111,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,28.03
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.64
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,37.06
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.1
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.31
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
330824,Beaumont Street 111,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,29.32
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.06
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,36.65
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,40.35
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.1
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,154.5
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,167.5
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.95
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.04
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
330824,Beaumont Street 111,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,18.17
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,21.1
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.9
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.06
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,38.64
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.8
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.65
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
330824,Beaumont Street 111,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.95
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.83
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,35.89
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,42.3
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.14
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.69
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.09
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
330824,Beaumont Street 111,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,16.99
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,37.78
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,40.93
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.1
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.01
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.38
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330824,Beaumont Street 111,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.53
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.7
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,36.8
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,170.0
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,152.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.61
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.84
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
330824,Beaumont Street 111,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.05
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.36
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.63
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.04
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,43.33
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.06
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,34.9
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,145.4
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.65
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.19
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330824,Beaumont Street 111,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.43
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,18.08
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.03
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,44.32
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,29.79
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,124.0
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.05
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.94
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
330824,Beaumont Street 111,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
