Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,42.75
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.56
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,33.68
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,177.4
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.27
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
330824,Beaumont Street 111,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.01
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,39.09
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.18
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,33.41
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,162.8
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,138.5
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.08
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
330824,Beaumont Street 111,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,41.25
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.23
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,31.99
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,171.5
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.63
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330824,Beaumont Street 111,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,42.09
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.52
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,32.33
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,86.4
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.2
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.4
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
330824,Beaumont Street 111,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.59
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,43.1
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,30.35
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,178.4
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.86
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
330824,Beaumont Street 111,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.63
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,38.69
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,28.13
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,84.5
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.65
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
330824,Beaumont Street 111,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.94
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.31
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.79
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.46
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
330824,Beaumont Street 111,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.64
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.92
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.75
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.44
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.09
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.78
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.55
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
330824,Beaumont Street 111,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.03
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.12
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.64
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330824,Beaumont Street 111,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.0
