Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.26
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.09
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.13
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
330824,Beaumont Street 111,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,44.65
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.34
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,184.3
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
330824,Beaumont Street 111,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.14
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.41
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.95
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.42
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.66
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.2
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.3
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.97
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.19
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
330824,Beaumont Street 111,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.85
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.08
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.28
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,37.73
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,29.42
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.25
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
330824,Beaumont Street 111,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,40.54
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,30.07
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.9
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.84
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
330824,Beaumont Street 111,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.68
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,35.32
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.8
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.2
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.89
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.49
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.11
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.15
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.54
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
330824,Beaumont Street 111,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.35
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.11
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
330824,Beaumont Street 111,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.09
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330824,Beaumont Street 111,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
