Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,33.42
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.5
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330824,Beaumont Street 111,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.71
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,20.13
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.34
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.46
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.02
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.51
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
330824,Beaumont Street 111,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.13
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.32
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
330824,Beaumont Street 111,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.91
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.08
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.49
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.7
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.76
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
330824,Beaumont Street 111,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.09
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,19.14
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.24
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
330824,Beaumont Street 111,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.42
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.48
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.43
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.73
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330824,Beaumont Street 111,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.85
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.83
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.43
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.89
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.49
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.51
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.29
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.51
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.71
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.1
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.72
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.86
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.86
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
330824,Beaumont Street 111,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.43
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
