Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.68
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.15
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.94
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.46
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.69
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.39
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.84
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330824,Beaumont Street 111,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,18.18
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.51
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.28
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.48
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.53
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.32
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.71
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.82
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.64
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.8
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.73
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330824,Beaumont Street 111,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.7
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.38
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.35
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330824,Beaumont Street 111,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.49
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.02
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
330824,Beaumont Street 111,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.65
