Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.84
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.89
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.97
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.25
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.8
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.7
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330824,Beaumont Street 111,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.75
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.48
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.54
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,37.28
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.4
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.11
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,156.9
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.27
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.17
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
330824,Beaumont Street 111,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.63
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.59
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.66
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.72
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
330824,Beaumont Street 111,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.17
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.3
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.41
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.65
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330824,Beaumont Street 111,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,24.95
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.71
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,63.86
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.73
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
330824,Beaumont Street 111,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.84
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.9
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.37
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.62
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.17
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
330824,Beaumont Street 111,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.07
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.4
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.13
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.17
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,18.97
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.61
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.06
