Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.78
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.69
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.28
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330824,Beaumont Street 111,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.38
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.01
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.45
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.98
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.42
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.16
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330824,Beaumont Street 111,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.13
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.59
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.71
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.38
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.33
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.11
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.09
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.11
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.3
