Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.64
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.03
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.67
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.74
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.57
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.98
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.43
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.45
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.66
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.84
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.53
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.7
