Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.23
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.07
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.39
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.74
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.41
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,9.49
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.33
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.08
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.09
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.83
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.39
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.7
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
