Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.39
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,14.0
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,14.1
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,14.2
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330824,Beaumont Street 111,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,14.3
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330824,Beaumont Street 111,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.86
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
