Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,14.4
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.97
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.46
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.31
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.09
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.46
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,14.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.9
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.3
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330824,Beaumont Street 111,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.6
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,14.6
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330824,Beaumont Street 111,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.41
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.96
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,14.7
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330824,Beaumont Street 111,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.34
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.63
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.09
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330824,Beaumont Street 111,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.83
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
