Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.8
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.91
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.91
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.86
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.46
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.72
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.98
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.43
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.05
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.9
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.45
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.46
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.28
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.47
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.32
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.39
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.11
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.79
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,15.0
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.29
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.31
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.81
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.32
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.54
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.27
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.65
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
