Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.48
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330824,Beaumont Street 111,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.07
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.52
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.33
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.5
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.13
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.89
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.33
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.3
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330824,Beaumont Street 111,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.96
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.78
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.93
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.02
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.86
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.57
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330824,Beaumont Street 111,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.24
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.88
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,26.12
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330824,Beaumont Street 111,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.06
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.74
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.0
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.08
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
