Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330824,Beaumont Street 111,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.05
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.25
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.57
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.44
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
330824,Beaumont Street 111,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.59
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.07
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330824,Beaumont Street 111,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.18
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.94
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.16
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.85
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.36
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,118.1
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330824,Beaumont Street 111,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.08
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.17
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.86
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,28.23
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.29
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330824,Beaumont Street 111,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.22
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.66
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.94
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.19
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.16
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
330824,Beaumont Street 111,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.2
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.34
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,34.05
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.5
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330824,Beaumont Street 111,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,33.31
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.32
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.11
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.86
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
330824,Beaumont Street 111,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.78
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.51
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,23.21
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.6
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
