Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.34
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
330824,Beaumont Street 111,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,19.19
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.16
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,35.07
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.7
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,144.6
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.92
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.94
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
330824,Beaumont Street 111,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,36.23
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,31.7
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.7
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.1
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.07
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330824,Beaumont Street 111,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.61
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.41
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,31.46
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.6
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
330824,Beaumont Street 111,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.32
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.76
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,38.01
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.25
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.2
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.06
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
330824,Beaumont Street 111,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.84
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,37.23
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.29
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.5
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.02
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.91
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
330824,Beaumont Street 111,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.44
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.42
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.02
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,148.2
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.0
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.02
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.12
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
330824,Beaumont Street 111,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.92
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.58
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,33.05
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.4
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.6
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.19
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330824,Beaumont Street 111,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,18.89
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.68
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,35.01
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.14
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330824,Beaumont Street 111,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.53
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,16.81
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.15
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
