Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.26
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
330824,Beaumont Street 111,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,18.95
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.87
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,43.6
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,27.74
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.57
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.85
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
330824,Beaumont Street 111,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,17.19
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,42.84
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.45
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,38.24
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,129.1
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.35
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
330824,Beaumont Street 111,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.95
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,39.14
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,33.36
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,34.7
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,162.1
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.64
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.37
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
330824,Beaumont Street 111,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,38.83
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.75
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,33.32
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.1
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.82
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.06
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
330824,Beaumont Street 111,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,23.8
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.84
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,43.31
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,27.44
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,30.5
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,178.9
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.45
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330824,Beaumont Street 111,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,21.24
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,44.83
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.57
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,29.46
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.98
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.82
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.36
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
330824,Beaumont Street 111,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.68
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,37.96
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.67
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,31.3
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.97
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.34
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
330824,Beaumont Street 111,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.73
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.65
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.44
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,33.75
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.1
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,140.6
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.61
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.28
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.45
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
330824,Beaumont Street 111,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,24.07
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,33.65
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.96
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,33.71
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.7
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
