Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.2
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.78
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
330824,Beaumont Street 111,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,18.56
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.51
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.45
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.84
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
330824,Beaumont Street 111,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.63
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,19.21
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.38
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,29.98
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.24
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.85
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.49
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
330824,Beaumont Street 111,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.81
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,24.34
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.02
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,41.51
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.08
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,173.3
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.53
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
330824,Beaumont Street 111,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,25.89
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.19
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,43.71
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.18
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.88
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.8
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
330824,Beaumont Street 111,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.13
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.0
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.96
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
330824,Beaumont Street 111,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.37
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,20.96
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,36.44
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.87
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.28
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.4
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.34
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.4
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.86
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.56
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.59
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.18
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
330824,Beaumont Street 111,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.7
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.57
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.09
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.02
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.96
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330824,Beaumont Street 111,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.41
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.15
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.35
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.51
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.4
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
