Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
330824,Beaumont Street 111,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.3
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.58
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
330824,Beaumont Street 111,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.99
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,31.34
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.2
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330824,Beaumont Street 111,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.53
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.33
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.42
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,25.13
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.42
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.5
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330824,Beaumont Street 111,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.48
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.32
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.3
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.3
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.07
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330824,Beaumont Street 111,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.64
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330824,Beaumont Street 111,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.28
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.04
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.13
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.13
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.43
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.9
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.45
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
330824,Beaumont Street 111,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.62
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.1
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.01
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
