Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.44
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
330824,Beaumont Street 111,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.17
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.14
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.3
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.17
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.23
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330824,Beaumont Street 111,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.18
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.06
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.63
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.6
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.48
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.32
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
330824,Beaumont Street 111,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.93
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.12
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.11
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.18
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.24
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.04
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
330824,Beaumont Street 111,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.36
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.46
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330824,Beaumont Street 111,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.61
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.74
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
