Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.95
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.94
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.99
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.65
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.17
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.75
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330824,Beaumont Street 111,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.79
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.62
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330824,Beaumont Street 111,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.92
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
330824,Beaumont Street 111,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.38
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.29
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.96
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
330824,Beaumont Street 111,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.88
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.61
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330824,Beaumont Street 111,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.74
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.25
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.68
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.07
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,3.06
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.62
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.01
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.9
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.81
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
