Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.73
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.39
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330824,Beaumont Street 111,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.61
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.27
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.49
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330824,Beaumont Street 111,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.96
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.78
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.86
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.04
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.27
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
330824,Beaumont Street 111,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.87
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.57
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.12
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.95
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.7
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.9
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330824,Beaumont Street 111,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.93
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.61
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.4
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,34.42
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,140.9
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
330824,Beaumont Street 111,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.25
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,25.83
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.51
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330824,Beaumont Street 111,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.7
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.36
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330824,Beaumont Street 111,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.76
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.31
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.83
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.65
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
330824,Beaumont Street 111,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.91
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.14
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.59
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
