Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
330824,Beaumont Street 111,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.15
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.21
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.42
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.52
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.06
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.46
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.86
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.81
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
330824,Beaumont Street 111,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.51
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.19
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.33
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
330824,Beaumont Street 111,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.01
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.35
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.27
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330824,Beaumont Street 111,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.27
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.54
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330824,Beaumont Street 111,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.22
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.51
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.37
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.32
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330824,Beaumont Street 111,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.49
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.96
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.4
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
330824,Beaumont Street 111,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.31
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.99
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.32
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330824,Beaumont Street 111,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.59
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.95
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.91
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330824,Beaumont Street 111,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
