Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.72
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.17
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.13
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
330824,Beaumont Street 111,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.6
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.98
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.01
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
330824,Beaumont Street 111,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.82
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.93
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.65
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.36
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
330824,Beaumont Street 111,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,18.93
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.68
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,66.33
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
330824,Beaumont Street 111,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.08
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,32.41
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
330824,Beaumont Street 111,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.21
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.59
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.56
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.11
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
330824,Beaumont Street 111,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.81
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.52
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.37
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
330824,Beaumont Street 111,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,21.51
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.05
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.97
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
330824,Beaumont Street 111,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.02
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.73
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
330824,Beaumont Street 111,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.2
