Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.82
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.26
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.74
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.83
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
330824,Beaumont Street 111,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,21.25
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.6
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.79
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
330824,Beaumont Street 111,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.23
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.55
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.26
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330824,Beaumont Street 111,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.77
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.87
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.22
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.48
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.25
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.53
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330824,Beaumont Street 111,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.58
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.51
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.3
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
330824,Beaumont Street 111,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.53
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.57
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330824,Beaumont Street 111,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.47
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.66
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.8
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.12
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.98
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.97
