Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.4
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.19
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.26
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.42
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.85
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.98
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.34
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.79
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.46
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.48
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.08
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.66
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.98
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330824,Beaumont Street 111,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.13
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.11
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330824,Beaumont Street 111,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330824,Beaumont Street 111,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.38
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.87
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.81
