Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.33
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330824,Beaumont Street 111,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.96
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
330824,Beaumont Street 111,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.05
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
330824,Beaumont Street 111,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.81
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330824,Beaumont Street 111,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.48
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.83
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,10.9
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330824,Beaumont Street 111,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.9
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.45
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.17
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.42
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.63
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.11
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330824,Beaumont Street 111,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.74
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.96
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.6
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330824,Beaumont Street 111,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.07
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.6
