Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.28
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330824,Beaumont Street 111,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.45
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.93
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.95
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.07
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.11
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
330824,Beaumont Street 111,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.71
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.84
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.0
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
330824,Beaumont Street 111,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.89
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.34
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330824,Beaumont Street 111,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.68
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.9
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.56
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330824,Beaumont Street 111,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.55
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330824,Beaumont Street 111,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.83
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.0
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.24
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.66
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.32
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.74
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.13
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
