Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.06
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.5
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.03
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.2
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.42
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.13
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.54
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.91
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.31
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.9
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.12
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.5
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.68
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.8
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.97
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.06
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.45
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.92
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.9
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.04
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.27
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330824,Beaumont Street 111,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.78
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
