Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.9
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.72
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.31
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.4
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.79
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.16
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.93
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
330824,Beaumont Street 111,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.15
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.52
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.63
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.46
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.69
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.14
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.53
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.79
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.68
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.68
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.9
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.95
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330824,Beaumont Street 111,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.2
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.19
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330824,Beaumont Street 111,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.71
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.09
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.81
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.6
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.3
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330824,Beaumont Street 111,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.31
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
